Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
