Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526275,Bryntirion Rd,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526275,Bryntirion Rd,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
526275,Bryntirion Rd,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
