Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
526275,Bryntirion Rd,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
526275,Bryntirion Rd,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
