Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526275,Bryntirion Rd,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
526275,Bryntirion Rd,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
526275,Bryntirion Rd,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
526275,Bryntirion Rd,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.96
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
