Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
526275,Bryntirion Rd,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
526275,Bryntirion Rd,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
526275,Bryntirion Rd,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
526275,Bryntirion Rd,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
526275,Bryntirion Rd,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
526275,Bryntirion Rd,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
