Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
