Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
