Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
