Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
