Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.7
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
