Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.5
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.5
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.9
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
