Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.3
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.4
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.2
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
