Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
