Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.2
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
