Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
