Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
