Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.63
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.57
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.36
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
526275,Bryntirion Rd,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.54
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
526275,Bryntirion Rd,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
