Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
526275,Bryntirion Rd,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
526275,Bryntirion Rd,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.53
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
526275,Bryntirion Rd,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
526275,Bryntirion Rd,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
