Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
526275,Bryntirion Rd,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
