Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
