Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.2
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
