Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.8
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.8
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.4
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.3
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.2
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
