Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.9
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.9
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.8
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
