Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.2
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.1
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.0
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.1
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526275,Bryntirion Rd,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.1
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.0
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.0
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
