Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.9
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.8
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.7
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.4
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.3
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
