Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.3
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.4
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.4
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.5
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.6
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.7
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.8
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.9
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
