Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,23.0
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,23.2
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.3
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.9
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.2
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.3
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
