Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.2
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
