Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
