Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526275,Bryntirion Rd,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
