Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
526275,Bryntirion Rd,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
526275,Bryntirion Rd,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.97
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
526275,Bryntirion Rd,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
526275,Bryntirion Rd,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
526275,Bryntirion Rd,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
526275,Bryntirion Rd,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.22
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
526275,Bryntirion Rd,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.7
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
526275,Bryntirion Rd,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.02
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
