Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.58
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526275,Bryntirion Rd,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
526275,Bryntirion Rd,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
526275,Bryntirion Rd,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526275,Bryntirion Rd,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
526275,Bryntirion Rd,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
