Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
526275,Bryntirion Rd,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
