Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
