Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
