Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.0
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.8
