Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.4
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.8
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
