Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.6
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.5
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.3
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.2
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.7
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.6
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.3
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
