Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.0
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.7
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.5
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.3
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.3
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.3
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.3
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.3
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
