Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.4
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.5
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.5
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.6
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.7
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.8
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
