Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.9
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.1
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.2
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.3
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.5
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.6
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.8
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.9
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.0
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,23.1
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
