Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,23.3
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,23.4
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,23.5
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.7
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.8
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.0
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.1
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.2
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.3
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.4
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
