Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
