Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
526275,Bryntirion Rd,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
