Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.23
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.35
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
526275,Bryntirion Rd,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
