Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.92
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
526275,Bryntirion Rd,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.92
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
526275,Bryntirion Rd,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.49
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
526275,Bryntirion Rd,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.09
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
526275,Bryntirion Rd,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526275,Bryntirion Rd,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.34
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
526275,Bryntirion Rd,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.94
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
526275,Bryntirion Rd,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.45
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
526275,Bryntirion Rd,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.42
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
526275,Bryntirion Rd,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.26
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
