Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
526275,Bryntirion Rd,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
526275,Bryntirion Rd,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
