Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
