Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
