Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
