Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.7
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
