Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.8
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,24.5
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.6
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.7
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.8
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
