Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.9
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.1
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.7
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
