Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
