Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
