Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
