Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
