Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
526275,Bryntirion Rd,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.45
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
526275,Bryntirion Rd,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.13
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
