Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
526275,Bryntirion Rd,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.53
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
526275,Bryntirion Rd,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
526275,Bryntirion Rd,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
526275,Bryntirion Rd,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
