Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
