Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
