Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
