Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526275,Bryntirion Rd,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
526275,Bryntirion Rd,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526275,Bryntirion Rd,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
