Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
